Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90301
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98871
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93136
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,56.25
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.25
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8413700000000001
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92416
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9292
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86246
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8457899999999999
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93176
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,66.88
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,67.25
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,123.88
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,124.12
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,114.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,114.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.87
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8548
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7590600000000001
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94653
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90646
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94797
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96548
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92303
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91208
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93448
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92517
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96606
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92428
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.87
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75943
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78228
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91717
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,74.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,74.88
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,98.75
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,122.62
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,123.12
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.44
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8541200000000001
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8042600000000001
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85177
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64291
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94238
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.974
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91876
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91873
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94015
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.69
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.63
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93668
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96158
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95227
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86746
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96655
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91308
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,73.75
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,74.12
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,106.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,107.88
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,123.25
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,123.38
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.63
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8884
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75415
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9577
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5675899999999999
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9653
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96551
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90994
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93707
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85467
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91666
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91434
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
