Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92239
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75189
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92581
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,74.12
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,74.88
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,96.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,96.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,129.75
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,129.75
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86703
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89844
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97214
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92813
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97687
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98767
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.75
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94607
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93005
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9411
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86249
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8804
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92676
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98041
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83645
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9415
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,84.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,105.88
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,106.38
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,140.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,140.5
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8858299999999999
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91778
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94977
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91547
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98056
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9559
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92804
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93472
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9397
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8970299999999999
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86395
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9317
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84445
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82916
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96515
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,73.75
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,74.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,121.62
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,122.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,127.88
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,129.75
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95654
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93033
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92743
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89181
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96725
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94434
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9754
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94745
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96582
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87536
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8829899999999999
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92816
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90826
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79571
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97449
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
