Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8559899999999999
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96457
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97235
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99008
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9375
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96072
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,89.12
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,89.5
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.38
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.94
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93692
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97772
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94156
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90741
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72564
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96594
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,131.62
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,131.75
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,125.25
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,125.38
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,138.25
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,141.5
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84646
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95685
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93005
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74862
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97223
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98358
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94842
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92575
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94885
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93313
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93387
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96112
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8414
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96555
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96878
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,89.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,135.12
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,135.38
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,152.12
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,152.25
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8475
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95743
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92694
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86145
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98697
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98141
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95557
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9295
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97629
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94665
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91336
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83999
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95468
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91165
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,99.88
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,103.62
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,152.5
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,152.62
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,142.75
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,153.88
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80694
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89404
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92306
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77432
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9592
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97201
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96188
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96808
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97369
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.88
