Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.38
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.25
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96619
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96197
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93539
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93393
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7221
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92126
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,103.75
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,104.5
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,120.5
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,120.75
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,137.38
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,137.62
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87723
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9089
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93573
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84601
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98468
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98871
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.38
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95218
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93426
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97525
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.62
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.44
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93011
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97049
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94131
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8949600000000001
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80093
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93713
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,91.12
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,91.62
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,129.38
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,129.75
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,160.88
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,164.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.5
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89941
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81723
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95932
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71905
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97919
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.974
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97403
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97992
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97272
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,61.75
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,63.38
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76773
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90414
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92218
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81604
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8988299999999999
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96011
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,99.88
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,100.88
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,127.38
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,130.88
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,154.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,154.38
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8760399999999999
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92883
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91742
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81094
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9534
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96674
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96414
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9639
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97928
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.88
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.81
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93762
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97131
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94485
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86825
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8320299999999999
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95758
