Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,92.38
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,128.88
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,129.25
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,150.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,150.5
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8615700000000001
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96506
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.949
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83667
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9508
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97934
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,52.75
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97443
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98083
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80581
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95941
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88595
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79528
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93512
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,101.5
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,101.5
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,144.88
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,145.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,166.12
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,166.25
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8977299999999999
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95386
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92767
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93689
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96194
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98358
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.75
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98499
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96466
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98761
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,70.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.88
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.25
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.12
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92197
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8968799999999999
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96381
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88394
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70849
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93216
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,121.88
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,122.25
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,121.38
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,121.88
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,173.12
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,173.38
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8940100000000001
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96768
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92691
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96402
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97717
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94919
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9584
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95624
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98572
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.12
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7738
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92044
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87851
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97455
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85385
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,92.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,92.25
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,147.12
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,153.75
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,147.75
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,147.88
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
