Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8916299999999999
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98233
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95877
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90753
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97736
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96902
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97354
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94958
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98468
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,59.88
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,66.88
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.12
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.88
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,64.75
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.38
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91836
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95077
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94253
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6990000000000001
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98874
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8640100000000001
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,110.5
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,117.75
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,159.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,166.25
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,157.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,157.62
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86926
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96646
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94803
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98379
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99182
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95944
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,57.88
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96545
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95911
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9899
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,75.5
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,78.88
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.12
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95013
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96606
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97943
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60836
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98239
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94208
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,104.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,105.38
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,176.62
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,176.75
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,187.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,190.12
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99728
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98407
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93436
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,68.75
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,69.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.88
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85583
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98428
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93683
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96753
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97272
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98883
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,64.38
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93475
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95532
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.62
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8508899999999999
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97369
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91733
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,157.38
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,158.62
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,168.5
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,169.88
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,172.12
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,172.75
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92737
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96005
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8942899999999999
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86493
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97446
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94388
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.75
