Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94369
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92334
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99747
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,119.38
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,119.62
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.5
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90866
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98941
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97775
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,61.62
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,61.88
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.75
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79614
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82837
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96039
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,92.12
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,92.38
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,163.75
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,164.12
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,224.5
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,225.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93243
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99234
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9039
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,52.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92508
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99496
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9671
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,75.5
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,75.62
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.62
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96823
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98035
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99731
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,135.25
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,136.25
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.75
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87961
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98651
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99774
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,107.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,107.62
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77176
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73831
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93701
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,105.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,240.25
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,243.12
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.88
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,314.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,314.75
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.38
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97339
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98477
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9313
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90265
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99127
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95456
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,59.25
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,59.38
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.25
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97766
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96881
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99145
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.88
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,66.38
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.62
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8890399999999999
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98007
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97577
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80011
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80542
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89389
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,114.75
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,115.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,191.12
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,191.25
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,162.5
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,162.75
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97897
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98553
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91537
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82153
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97522
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96728
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98715
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97916
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98819
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,69.25
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,69.38
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.25
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,71.88
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,72.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98218
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96747
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95413
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
