Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90146
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7464
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94452
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,145.12
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,145.88
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,159.5
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,160.12
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,172.5
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,172.62
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89722
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96222
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99399
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.5
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95962
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99344
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98285
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,65.5
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,65.62
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.12
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99002
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97931
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,75.88
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,76.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.88
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,71.25
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,71.5
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.38
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94879
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97226
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98032
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8355100000000001
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75845
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992899999999999
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,136.38
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,137.62
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,178.38
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,179.5
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,207.88
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,208.5
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.31
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97235
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8618100000000001
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99283
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95151
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9628
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98965
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,67.75
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,68.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.88
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98282
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98044
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97836
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.12
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.12
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95184
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98016
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8728600000000001
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96356
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90933
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,131.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,131.62
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,139.88
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,140.75
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,186.5
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,187.12
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9765
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89328
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98035
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97723
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94717
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93536
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98679
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97906
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7687
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96863
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96143
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90561
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96539
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9339
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
