Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,121.88
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,122.25
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,133.88
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,133.88
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,143.38
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,145.12
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9639
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8996299999999999
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95288
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.5
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96448
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94299
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98291
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,52.12
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.5
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98843
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98425
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99109
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,70.38
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,70.62
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,83.75
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,83.88
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.88
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93445
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94437
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98389
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89996
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8146
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95587
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,137.12
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,142.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,114.88
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,118.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,217.5
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,218.88
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.69
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90973
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63772
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95016
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.43
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97876
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96008
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98025
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.88
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98566
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96936
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98941
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,65.5
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,70.62
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,64.75
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.25
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.81
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96017
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99194
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93899
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62756
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98651
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9205
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,130.88
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,137.25
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,154.62
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,155.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,169.25
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,169.88
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8489399999999999
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87836
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90713
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98294
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95682
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99078
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,72.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,72.38
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.25
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97736
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97549
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,72.25
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,72.38
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.25
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97436
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.987
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92779
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6177
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76541
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76873
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,145.88
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,147.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,137.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,137.5
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,150.12
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,158.62
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.31
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8190000000000001
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80099
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95151
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.88
