Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9877
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96857
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92813
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96735
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97458
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.25
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49541
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96069
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46099
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75848
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42098
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,87.62
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,122.25
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,122.38
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,118.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,118.38
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-56.13
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8414299999999999
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.41274
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95435
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99539
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98877
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97513
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.38
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96289
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97186
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.88
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.12
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81979
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96039
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92114
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84564
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92468
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76886
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,133.38
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,134.25
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,120.38
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,120.62
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,116.62
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,116.75
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-81.5
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83093
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.11568
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98843
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9039
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92914
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94955
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98135
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95535
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98846
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8425299999999999
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8667
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96374
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.75
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.37
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83581
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45449
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56884
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,95.75
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,99.88
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,72.38
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,77.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,140.25
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,142.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-115.69
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9342
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.35106
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99069
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96735
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98093
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91107
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9592
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92874
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94089
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
