Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-119.62
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.33886
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8637100000000001
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91986
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-93.75
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97485
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03771
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,98.62
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,99.12
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,97.75
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,97.88
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-136.37
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8856200000000001
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6169399999999999
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96594
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97659
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.73501
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69973
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.948
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9704
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93588
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95001
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95932
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-70.69
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9632
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99353
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.23253
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,114.12
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,114.25
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,89.5
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,89.25
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,89.88
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-84.06
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8897700000000001
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.03584
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99179
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98196
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81738
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7677
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95383
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91308
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9512
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-97.44
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.06236000000000001
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93405
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-119.38
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8428
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99045
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.36312
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,88.12
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,88.62
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,72.75
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,78.75
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,96.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-112.19
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9256
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.22927
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99216
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8768600000000001
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92224
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9357
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92947
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89566
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97476
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71575
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89725
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79651
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
