Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96286
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96027
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8196100000000001
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,91.25
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,93.38
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,71.75
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,116.88
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,117.5
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.63
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-134.87
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8928200000000001
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.57787
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99573
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.54937
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96506
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8787200000000001
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89841
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77481
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96002
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-92.44
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01707
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92645
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93014
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.63
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-129.25
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8634
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.84216
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.5077699999999999
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,108.62
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,109.88
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-148.44
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96558
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.77835
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93075
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98209
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93747
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97217
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96368
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96652
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99188
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,79.75
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,80.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.88
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-103.19
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.11308
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8372200000000001
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77765
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-103.37
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.31
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-137.75
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.1144
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92245
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.58633
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,76.12
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,76.25
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,132.25
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,135.62
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-127.37
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92688
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.48403
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91098
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.31
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.31
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.62
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7884800000000001
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89194
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91348
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9104
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85116
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9498
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8858
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8898
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79666
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.25
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-126.25
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.28432
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5133
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6336
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,68.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,74.62
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,52.75
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
