Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,88.38
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,89.38
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-74.25
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-120.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16466
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.41985
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90268
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79556
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98056
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8984700000000001
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86764
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8996299999999999
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97745
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.5
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75732
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.794
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86319
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-145.81
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-162.94
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44762
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.77835
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.11983
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,67.12
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,88.88
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,89.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-60.31
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-88.56
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.30571
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.04063
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96179
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.75
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.53359
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95221
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94836
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89654
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8955700000000001
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95914
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-81.31
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07961
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8832399999999999
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91138
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-148.38
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-103.69
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7843
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.81167
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.13143
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,58.12
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,91.62
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,92.12
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-149.88
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-93.62
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.70431
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.09297
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98843
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8717600000000001
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86325
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86377
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8987700000000001
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97983
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98169
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-80.56
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10375
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94882
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70712
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-130.25
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.5
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1667
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.55615
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52108
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,76.5
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,78.38
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,94.75
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,96.12
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-159.13
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-150.56
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8341299999999999
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7652899999999999
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98801
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.19
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19374
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.44176
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8161
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
