Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93619
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76608
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97653
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-134.13
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.52642
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92203
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93021
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-104.63
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.69
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.04073
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8320000000000001
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64736
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,106.25
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,106.25
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-167.62
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.13
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.92392
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.82763
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98819
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87729
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96753
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95151
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97015
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88434
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97928
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-150.25
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-92.06
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.76577
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.026930000000000003
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.52627
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,162.56
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.81
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-110.5
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.3109
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9003
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.1144
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,98.38
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-167.69
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.44
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.94
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8400200000000001
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99048
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.69
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6047
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.43218
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98157
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.68
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86651
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34801
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9603
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.63
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-66.56
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8374299999999999
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26714
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72821
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-113.56
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-103.81
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.05107
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.14665
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17003
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,104.88
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-167.75
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-150.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91302
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7673
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90298
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-56.06
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.31
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8246100000000001
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1396
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.28219
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87372
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95801
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9527
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-155.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.38
