Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.81
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.80435
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24807
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.51022
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-142.62
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.94
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.10234
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.73761
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7923600000000001
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,64.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,64.62
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,162.62
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-155.56
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.6321399999999999
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8684700000000001
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89233
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-71.25
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81125
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09755
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82211
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.13
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95322
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40288
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97659
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-107.56
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.25
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.20433
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75775
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6123
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-137.81
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-140.06
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.81
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.04509
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.69195
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.65063
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,71.5
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.44
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-157.94
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90936
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8499700000000001
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94366
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5361600000000001
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21071
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82699
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.06
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92526
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31414000000000003
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98373
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.25
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.5
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8288200000000001
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74264
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.52572
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-147.88
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01509
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77832
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.69522
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,76.5
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,76.62
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.5
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-155.63
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91165
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8667299999999999
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95053
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5010899999999999
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.38073
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86487
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.75
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90262
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8568399999999999
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9769
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-115.81
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.25
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.28142
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17592
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5504100000000001
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,142.31
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-147.32
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.00404
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98672
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.74038
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.75
