Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,73.38
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,74.12
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,177.31
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-86.06
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.75427
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.02882
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98599
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,37.81
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95328
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8874200000000001
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5515399999999999
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.5
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93796
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28972
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98352
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-137.31
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.52813
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85898
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95816
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.25
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-154.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77694
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.77853
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.75961
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,90.75
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,91.12
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.31
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.75
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91208
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8547299999999999
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94778
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.06
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93741
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.31167
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96201
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.5
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8576
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02312
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95908
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-122.5
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.13
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.29183000000000003
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6409199999999999
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86331
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-128.43
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8981299999999999
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9585
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.45757
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,92.5
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,94.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.5
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-159.44
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.92865
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.88846
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92667
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.63
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.32674000000000003
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7470100000000001
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92758
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.19
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91531
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03481
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9353
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.56
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.44
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6137600000000001
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89471
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84677
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.94
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98169
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31707
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,89.88
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,91.88
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-151.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-140.38
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.56133
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.25051
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91513
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
