Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91366
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7669600000000001
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97073
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8537
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74157
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91281
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6524300000000001
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87274
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77765
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.25
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.36867
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92084
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84375
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,54.25
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,83.12
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,84.75
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-167.06
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-157.13
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.88794
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8153699999999999
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91272
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.63
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97269
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74844
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95969
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87387
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64044
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91662
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-121.19
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64199
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.36413
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6625
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-118.19
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.06
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.5
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.34582
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.78387
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.68808
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,65.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-71.69
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.87356
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23229
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94153
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.87
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5603600000000001
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90991
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84009
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.12
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93542
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22051
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92902
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-128.69
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94278
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.44167
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66018
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-110.25
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.56
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-134.87
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.18572
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.80261
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.59667
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,60.25
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.81
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-132.87
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.84857
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6035699999999999
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9169
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.13
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84701
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74154
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94006
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
