Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91153
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94257
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9173
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-112.07
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98471
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20293
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9001100000000001
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-100.12
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9082
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77581
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.11824
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,79.25
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,80.62
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,83.62
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,83.88
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-167.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-92.12
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.86413
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.01192
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93658
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.5
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.25
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62374
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96381
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90521
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.56
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93466
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5148199999999999
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92322
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-54.37
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87903
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4367
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80594
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-100.5
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90863
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94708
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.12413
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,56.38
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,56.88
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,72.38
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,72.62
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-154.25
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.31
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.65808
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56814
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86813
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.19
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81347
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91833
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97241
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.31
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89197
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4553100000000001
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95428
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.81
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7749
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81671
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8633700000000001
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-104.75
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85715
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6661600000000001
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.12639
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,55.5
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,88.62
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,90.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-150.94
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-66.06
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.64202
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24727
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8722200000000001
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.46847
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7915
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7792600000000001
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-126.25
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83404
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.30825
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95303
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-54.25
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.37
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8915700000000001
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.42245
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90848
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
