Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63085
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80972
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14107
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,78.5
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,78.62
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-158.69
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-111.81
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7944
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.29381
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92517
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97296
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97946
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97406
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.06
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88318
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5241600000000001
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96213
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8469200000000001
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96933
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7088
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-92.68
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03236
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78183
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89725
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,88.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,88.25
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,107.5
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,109.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.13
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-136.31
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.64489
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6321
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94751
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.63
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8638
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95895
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95599
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94385
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86154
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94879
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.81
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90347
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5562699999999999
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8750600000000001
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.31
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.36443
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97446
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86993
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,61.88
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,60.5
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,105.5
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,107.88
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-150.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.25
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.57675
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.84219
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94559
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.13
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62048
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94415
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8975799999999999
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96393
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6795899999999999
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97391
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-65.44
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95557
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31325
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5892
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-116.31
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-116.06
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.16616
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99332
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.36196
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
