Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,59.25
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-142.06
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-78.94
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.35708
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.07231
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94531
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.37
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.12
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.75
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92111
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8470700000000001
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93079
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91989
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41869
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95911
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.81
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.87
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91183
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7340399999999999
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92316
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-136.87
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-140.31
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.20821
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99167
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.5370699999999999
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,57.62
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,98.88
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,99.75
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-124.5
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.3037
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86319
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8745700000000001
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96011
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97028
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94565
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8832399999999999
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92413
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95764
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.06
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8880600000000001
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6439199999999999
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93051
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23543000000000006
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92319
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,85.88
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,104.5
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,105.25
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-107.63
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.15157
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96255
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99417
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93787
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93973
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82391
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66198
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96411
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.13
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.31
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.935
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93491
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90646
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.5
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.29995
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8480200000000001
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75912
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,110.12
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,110.88
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-76.31
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76855
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17656
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96823
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
