Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97198
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96207
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99301
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,63.5
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.38
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8463700000000001
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85309
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96155
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90396
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98709
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8266600000000001
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.56
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90521
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70715
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77923
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,79.88
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,82.75
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,130.25
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,130.88
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-82.69
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-63.63
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03432
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.35241
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89233
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91742
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9538
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95114
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89038
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73983
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9263
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.69
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.87
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92898
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93243
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8920299999999999
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.38
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87375
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94562
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52108
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,58.62
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,59.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,64.38
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,64.75
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,84.12
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,85.12
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-107.69
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-111.87
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.16616
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.27657
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9866
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8904700000000001
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96576
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98007
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.81
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92999
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64437
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93463
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95871
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77572
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88251
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90631
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73349
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93079
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,62.75
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,63.5
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,109.38
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,110.5
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.81
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-80.75
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.56124
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.07601000000000001
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91873
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92166
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96786
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9939
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,61.25
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90561
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83862
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94647
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.25
