Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96222
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8269
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96277
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98199
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98904
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98752
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.75
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.75
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93686
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99127
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9473
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90927
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8963899999999999
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9122
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42214
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75302
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93481
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,75.62
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,128.88
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,129.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,123.5
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,123.5
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.31
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.5
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5988399999999999
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7571399999999999
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88925
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95938
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96484
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96988
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91629
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98752
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95877
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.19
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9429
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4887
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99081
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.75
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.88
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.06
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20589
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74026
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95145
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.38
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,59.5
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,59.75
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,92.62
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,93.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,148.38
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,152.12
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-86.31
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.00917
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98099
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97086
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9082
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88907
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93268
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.56
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79413
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23439
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91501
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96081
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76645
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96774
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-107.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.16051
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97961
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77691
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,1.75
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,72.62
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,73.25
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,104.5
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,105.5
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.31
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6314
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8478100000000001
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88428
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95187
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95373
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96783
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
