Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79715
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78387
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94571
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.94
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6743100000000001
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80401
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92612
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.88
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.5
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44949
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6174
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.38
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,62.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,63.75
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,153.25
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,153.38
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.87
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7987
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62347
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95138
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98569
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96268
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98102
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9335
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83154
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96008
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80188
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8488100000000001
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96448
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8392
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7507
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8438399999999999
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,63.12
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,63.38
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,63.75
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,144.38
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,148.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.06
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-70.62
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,16.63
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6389699999999999
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17629
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91553
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95709
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97931
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96793
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91354
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7926
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9697
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5602699999999999
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92749
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97891
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.13
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.63
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78192
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7390399999999999
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69696
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,71.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,129.5
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,130.12
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7247600000000001
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8977
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89566
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95428
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.979
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96396
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.81
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84106
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.52386
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9328
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.06
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51669
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96796
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89212
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
