Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.37
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56533
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66482
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98947
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,84.12
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,84.88
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,140.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,141.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5870000000000001
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98975
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93381
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9841
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95984
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96258
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90314
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70617
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96527
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79135
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89212
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8900399999999999
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.13
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.75
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.75
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6611899999999999
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59078
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55508
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,48.75
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,90.38
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,90.5
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,109.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,110.12
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.63
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-66.75
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.52865
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23552
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98587
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93768
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97153
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97348
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97369
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78079
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97134
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.44
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52084
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8204299999999999
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6642100000000001
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7571100000000001
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89187
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,58.12
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,58.25
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,157.5
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,161.38
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7308899999999999
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93787
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9501
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98285
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98276
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98505
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89599
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91559
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.979
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.81
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.81
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.31
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93881
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94897
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92416
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.06
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8984700000000001
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49944
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95343
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
