Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,98.12
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,98.38
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,140.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,141.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80938
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97797
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94147
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99329
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98584
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98975
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.62
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95969
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97665
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95077
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95846
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91421
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.13
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7438600000000001
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7701100000000001
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86856
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,80.75
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,81.25
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,116.12
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,116.75
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,134.25
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,134.88
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75183
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97806
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94058
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99179
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97012
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98553
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95264
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95782
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97046
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95767
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77127
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8675200000000001
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.81
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63427
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67086
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81176
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,79.12
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,97.75
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,98.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,111.88
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,112.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8064899999999999
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8407899999999999
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95993
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99268
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98807
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99188
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,60.38
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.25
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97971
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8967
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98257
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92139
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91473
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96207
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.25
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.94
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80392
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53527
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76641
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,83.75
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,96.88
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,97.12
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,146.5
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,149.25
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.63
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74884
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85119
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9436
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
