Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97052
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98877
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99472
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,66.5
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.62
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92432
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92328
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94232
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.25
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96435
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94528
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93558
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.81
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93918
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70001
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95908
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,70.75
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,70.75
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,105.5
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,106.12
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,141.5
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,142.5
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.69
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.81
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7611
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.59319
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98669
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9881
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99438
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99191
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,68.88
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,69.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.88
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.38
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.62
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96664
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96695
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.978
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.5
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63281
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8163699999999999
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91192
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.12
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91519
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60058
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94891
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,71.5
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,71.75
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,125.38
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,125.62
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,143.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,143.12
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-55.87
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9501
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.48779
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96405
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.06
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98187
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99472
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,73.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,73.12
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,78.12
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,78.5
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.38
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94769
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85708
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98825
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.25
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93451
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80917
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87979
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.13
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8210700000000001
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71109
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6924100000000001
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.91
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.95
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.03
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,84.38
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,85.12
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,111.75
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,111.88
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,171.88
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,173.5
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.69
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90234
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72915
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95099
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94867
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99188
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98856
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.25
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.62
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95489
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88031
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9975
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.12
