Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,120.62
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,120.75
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.75
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.06
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97281
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98376
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94107
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.87
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6986600000000001
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69909
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8053899999999999
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.28
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.75
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.42
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,82.88
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,83.25
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,114.62
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,114.88
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,207.88
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,208.25
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.69
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93597
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63766
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93332
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98657
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93051
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98639
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.25
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93433
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96286
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99652
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,88.38
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,88.75
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.62
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92151
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94336
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90387
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.56
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88446
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66613
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7720600000000001
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,76.62
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,77.88
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,80.62
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,172.12
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,173.12
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7360800000000001
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93494
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93741
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97522
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96774
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99002
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87597
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94986
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99518
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,67.88
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.38
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.12
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.81
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7630600000000001
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83435
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90494
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.06
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96036
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52917
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8457
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,88.12
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,88.5
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,152.62
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,153.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85193
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98752
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91199
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98941
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92068
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97549
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94818
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90231
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98877
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91971
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7802100000000001
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93048
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.94
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44256
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5693600000000001
