Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85052
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,69.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,69.25
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,97.75
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,97.88
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,109.88
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,111.12
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84399
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94589
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92831
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92953
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94885
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87134
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88849
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99509
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.75
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.94
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85226
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7871100000000001
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91736
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.38
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.31402
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6268600000000001
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7998
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,78.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,78.12
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,117.5
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,118.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8074
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93277
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98202
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96344
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93442
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96796
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87921
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89746
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99008
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.75
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84952
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8383799999999999
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88455
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8904700000000001
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45019
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93692
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,73.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,73.25
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,129.62
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,131.62
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.13
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70675
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96829
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96106
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94226
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94434
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94665
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90964
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88479
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99353
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.25
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8095100000000001
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80923
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8966
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.07
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.32
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.28283
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55804
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93313
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.09
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,78.12
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,129.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,130.75
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T05:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T05:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.38
563449,Hawthorn Drive,2023-06-20T05:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
