Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87274
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90372
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93585
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95544
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87445
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8973700000000001
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.63
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.69
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47106
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58611
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85531
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,52.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,64.25
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,64.38
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,72.5
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,72.62
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.69
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.94
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8422200000000001
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7417
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83542
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94522
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94855
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94495
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,1.88
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,1.88
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,1.88
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87897
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93652
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95496
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.31
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96399
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8332799999999999
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88623
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.75
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.87
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5985
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6772699999999999
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8933700000000001
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,60.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,60.12
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,78.88
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,79.25
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.75
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97864
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97223
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78674
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94873
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97317
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87335
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83011
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91958
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90018
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98837
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8790899999999999
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.31
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70709
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74853
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79528
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,86.12
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,86.5
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,86.5
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,86.75
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8449399999999999
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9642
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94131
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78293
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94531
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95074
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8819299999999999
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8884299999999999
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91409
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78585
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82806
