Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91257
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.38
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8735
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5938399999999999
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7993100000000001
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,70.12
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,77.62
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,78.25
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8377100000000001
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97507
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8561700000000001
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7944899999999999
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93317
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95483
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8852200000000001
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91775
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95993
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.5
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95773
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94784
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93387
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75729
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49664
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.802
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,48.75
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,76.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,76.62
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,89.38
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,89.5
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85367
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97388
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86893
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87628
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92905
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95962
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8973700000000001
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86975
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91681
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.31
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74038
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8688
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93747
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6452600000000001
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73159
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8518
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,70.88
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,78.25
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,78.62
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.25
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.31
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8231200000000001
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7217100000000001
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.918
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.34716
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94809
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93057
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91199
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8794799999999999
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9714
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7727
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8557100000000001
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89822
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.69
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.75
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60168
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59515
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83462
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
