Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,61.5
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,61.62
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,85.75
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,85.88
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.69
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.62
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7478600000000001
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82489
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93161
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9379
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98187
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93671
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88305
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86954
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91748
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.87
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98285
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93896
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.31
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.56
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6228600000000001
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60552
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8748100000000001
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,69.38
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,69.5
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,82.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,78.62
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,78.88
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.31
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.81
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7137100000000001
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6864
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9588
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6325
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95172
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97812
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88971
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89435
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94037
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.87
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95785
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93539
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78561
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8419200000000001
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8320299999999999
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,61.38
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,65.88
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,66.12
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,92.38
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,92.62
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.06
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7991
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65313
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96164
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.57418
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92786
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95895
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95511
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8768299999999999
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94589
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.25
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.19
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93909
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96271
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95196
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.13
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.75
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73111
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67242
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8895200000000001
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,63.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,63.75
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,63.25
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,63.25
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,82.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,82.75
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.44
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8125899999999999
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6947
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95108
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-20T02:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
