Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86764
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81567
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9737899999999999
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,71.5
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,71.62
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,91.88
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,92.38
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,144.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,144.25
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81405
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8092600000000001
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9263
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76532
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95181
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9720799999999999
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92816
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9276700000000001
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.961
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92685
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9157700000000001
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92932
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79257
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85278
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9631
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,73.88
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,93.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,98.12
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,135.5
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,136.25
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.44
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86511
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8343799999999999
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98624
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89328
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9469299999999999
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9622200000000001
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9655799999999999
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9136
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95944
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94586
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98892
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9069200000000001
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,58.88
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.25
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.12
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7802399999999999
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9766799999999999
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9807100000000001
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,94.25
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,95.12
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,137.25
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,137.88
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,145.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,145.5
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90149
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80066
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9548
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7351300000000001
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94534
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95511
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95514
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9737899999999999
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86731
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9158299999999999
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92691
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85946
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85641
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90661
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
