Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,71.62
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,80.62
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,105.75
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,105.75
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,134.88
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.69
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9115
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77218
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91891
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90784
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94858
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9519
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95831
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9409200000000001
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96539
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83819
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9411
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92969
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74374
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9708200000000001
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96368
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,83.12
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,83.75
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,108.12
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,108.25
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,131.62
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,132.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8901
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7724300000000001
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90286
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8819899999999999
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95419
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94525
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96249
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95016
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9209299999999999
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8517100000000001
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9279799999999999
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93304
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65115
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96365
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92404
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,85.5
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,113.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,113.12
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,113.38
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,113.62
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8805799999999999
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8996299999999999
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90579
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74438
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9656100000000001
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94931
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9627399999999999
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94379
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96973
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.88
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81582
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91989
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9376200000000001
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52959
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98782
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816600000000001
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,85.62
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,119.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,122.88
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,142.5
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,142.75
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.75
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8636799999999999
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80404
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89435
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.12
