Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81579
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9435100000000001
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94968
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95581
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9359700000000001
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9698200000000001
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8790600000000001
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9398799999999999
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671299999999999
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5877899999999999
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86813
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,85.25
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,102.5
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,102.62
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,167.5
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,167.88
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8453
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76712
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91543
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87915
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94681
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97205
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686899999999999
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91989
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97964
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95673
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9173600000000001
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90835
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70816
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9850200000000001
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9766799999999999
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,100.75
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,101.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,104.62
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,112.62
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,146.75
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,147.25
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8966700000000001
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87131
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95386
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.55892
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94321
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9613299999999999
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9480299999999999
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95196
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9715600000000001
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8640399999999999
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98911
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92624
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,68.62
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,69.38
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.37609000000000004
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99179
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9400299999999999
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,75.88
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,82.62
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,161.75
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,162.25
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,125.75
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,126.38
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85254
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7650399999999999
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97385
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87179
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9908799999999999
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,68.75
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,68.88
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.88
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9622200000000001
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9712799999999999
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98535
