Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,54.62
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.62
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7851199999999999
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9305700000000001
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9208700000000001
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.5
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42052
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9374399999999999
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9826
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,88.88
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,89.38
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,120.62
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,121.12
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,195.5
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,202.62
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.5
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91733
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74954
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89099
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.56298
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93866
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94604
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9832200000000001
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96573
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98129
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,75.88
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,80.25
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.62
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74527
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93619
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9360299999999999
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41903
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9823
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92856
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,121.62
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,128.25
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,124.75
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,125.12
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,134.75
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,135.12
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.31
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9428700000000001
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7908
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9275200000000001
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9800399999999999
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9518399999999999
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9882200000000001
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,76.38
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,76.62
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93399
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.62
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.12
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7529
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9734799999999999
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87402
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.36672
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69735
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9063399999999999
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,119.25
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,120.12
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,107.5
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,107.62
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,178.88
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,179.5
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.75
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95773
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7641899999999999
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9353299999999999
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97726
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97708
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97235
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96835
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9278200000000001
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97836
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,57.38
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.75
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.62
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75995
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9325899999999999
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9245899999999999
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
