Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.13
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23268000000000003
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98929
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87155
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,127.12
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,130.5
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,122.25
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,129.25
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,134.12
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,134.75
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.37
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83886
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78476
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9481200000000001
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9847100000000001
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9595
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92453
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9582200000000001
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95435
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98154
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.25
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75738
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96915
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9082899999999999
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45803
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96057
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94537
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,106.12
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,106.5
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,134.38
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,134.5
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,134.88
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,134.88
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8453299999999999
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9682
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9548
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96234
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761700000000001
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95804
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98083
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9475399999999999
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837600000000001
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.75
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.38
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58315
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9768700000000001
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92355
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8988
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96515
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,117.12
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,117.38
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,150.5
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,150.75
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,148.75
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,148.88
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85226
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9566
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94073
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9451299999999999
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9507700000000001
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9378
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9578899999999999
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9254399999999999
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98114
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95883
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94601
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.5
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.88
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49208999999999997
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9325899999999999
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98465
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,98.75
