Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,99.12
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,132.62
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,140.25
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,140.12
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,140.12
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8734700000000001
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97821
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94589
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93384
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9061299999999999
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94644
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9602
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92627
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98151
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91458
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98639
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90256
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.88
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52758
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88174
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96201
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,99.62
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,99.88
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,137.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,137.5
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,133.25
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,133.38
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87085
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9128700000000001
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8896799999999999
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98746
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9507399999999999
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95026
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93069
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94971
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9840399999999999
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9013
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95105
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9817799999999999
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.56
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.37554
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90335
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9922200000000001
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.12
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,94.62
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,95.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,120.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,128.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,185.75
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,186.38
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8185100000000001
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73388
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95309
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8402700000000001
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8981
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94079
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9728100000000001
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874299999999999
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9833700000000001
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.88
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.88
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.19
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81616
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9741799999999999
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9536399999999999
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44204
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96735
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9838600000000001
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,84.25
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,127.38
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,131.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,163.38
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,164.88
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7174
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9560200000000001
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9776299999999999
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
