Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90249
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9321
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9116799999999999
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96765
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9238299999999999
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98813
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.5
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-81.87
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09169
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94034
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91827
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.75
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58755
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534600000000001
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,67.75
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,68.25
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,110.5
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,116.62
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,176.25
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,179.38
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.37
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71878
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66033
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95288
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86465
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94147
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9166200000000001
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9763799999999999
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9127200000000001
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9838899999999999
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.62
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17601
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671299999999999
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61331
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96521
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97482
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,72.5
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,73.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,113.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,113.38
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,152.25
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,154.75
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6409199999999999
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8833
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98196
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9119200000000001
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9796100000000001
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9721700000000001
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97436
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9579200000000001
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9798
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.56
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81286
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96347
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-90.44
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63088
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.0277
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9637399999999999
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,75.5
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,76.25
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,142.25
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,142.88
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,183.62
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,184.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-52.06
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.41625
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93521
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9909100000000001
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9716799999999999
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97714
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9524799999999999
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9761700000000001
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9702799999999999
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98679
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.5
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.62
