Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.62
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17845
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8942899999999999
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97693
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54342
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5489999999999999
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9553200000000001
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.25
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,68.75
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,69.75
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,121.88
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,128.5
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,193.62
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,194.38
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-90.44
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-69.56
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.016309999999999998
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29607
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9539200000000001
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96957
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9840700000000001
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8956
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97073
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9637100000000001
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9797399999999999
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-107.37
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.18004
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9711299999999999
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,121.56
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89743
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.33193
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98718
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,68.38
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,69.12
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,115.62
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,115.62
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,149.25
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,150.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-63.31
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.27935
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9249
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96457
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9223899999999999
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97388
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9627700000000001
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96945
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9831799999999999
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9551700000000001
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68945
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95071
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93017
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94986
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98441
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,82.5
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,82.88
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,141.75
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,142.12
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,153.12
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,153.5
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.5
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.64999
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94815
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91595
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9328299999999999
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97675
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97665
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9771700000000001
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98724
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98315
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.12
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.87
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.75
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95926
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9444299999999999
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.75
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92776
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69055
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9416200000000001
