Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,111.75
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,116.12
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,159.75
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,160.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,157.5
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,158.62
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.94
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74633
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97357
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9668899999999999
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90079
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93329
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9313299999999999
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675600000000001
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9783
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9838899999999999
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.62
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-114.81
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.28692
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9683200000000001
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9880399999999999
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-119.69
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92575
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.39736
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70208
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,81.88
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,82.5
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,134.75
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,135.25
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,151.25
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,151.75
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8973700000000001
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93301
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9513799999999999
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8880899999999999
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86654
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97406
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9800399999999999
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9528200000000001
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98267
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.5
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.75
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.88
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.44
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.0605
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97424
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9008200000000001
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57745
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80804
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78082
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,82.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,116.62
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,116.62
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,135.5
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,135.62
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.65582
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91943
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96411
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9574
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97916
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9471700000000001
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9740000000000001
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8594299999999999
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97906
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-116.75
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.32891
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88425
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97708
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82568
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86725
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97235
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,72.75
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,108.12
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,109.62
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,161.75
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,162.12
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
