Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-115.38
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97809
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.37453000000000003
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98788
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93491
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98618
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9183899999999999
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9353299999999999
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9598399999999999
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9774799999999999
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.19
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17659
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8404799999999999
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97708
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59124
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97388
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8332200000000001
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,72.5
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,73.62
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,107.38
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,114.5
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,134.62
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,143.5
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-74.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81598
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23287
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9935299999999999
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9133899999999999
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96909
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9606
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9231600000000001
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9547399999999999
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97751
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8204899999999999
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88571
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9198
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61764
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92261
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88574
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,64.5
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,102.38
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,131.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,131.38
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-83.5
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98987
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.10008
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892299999999999
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8376100000000001
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93805
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9873
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,70.12
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,71.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.62
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9708899999999999
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96393
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99167
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.12
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.81
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65899
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92569
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98926
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.06
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85815
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96368
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41308
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,121.38
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,122.62
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,91.12
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,91.88
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,203.25
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,204.75
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-103.69
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5585899999999999
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.21141
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9402799999999999
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76144
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9199200000000001
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99249
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
