Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93924
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9593799999999999
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9800700000000001
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9469299999999999
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8023
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97736
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96646
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9496100000000001
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9093
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.44
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5067699999999999
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97855
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6857300000000001
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,74.25
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,86.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,124.75
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,125.12
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-55.37
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-85.69
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.3322
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.06813
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8552799999999999
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.75
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96921
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688399999999999
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93661
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9637399999999999
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80056
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9570000000000001
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63589
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9153100000000001
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94794
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8252799999999999
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9552299999999999
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7106
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,66.5
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,67.25
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,84.25
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,102.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,102.25
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-86.87
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-72.94
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02712
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22896
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8935799999999999
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.81
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95035
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95111
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686600000000001
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96606
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8193600000000001
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95419
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.5
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38286
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78671
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83011
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76342
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7326600000000001
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9544100000000001
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,67.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,59.88
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,106.88
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,108.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.81
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-152.56
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9103399999999999
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8262
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9294399999999999
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9557200000000001
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9582799999999999
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87765
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
