Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91638
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94986
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94806
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-118.69
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.3734
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8331
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67755
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.69
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.87
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-154.87
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65673
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64263
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6786800000000001
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,58.38
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,58.75
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,61.12
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,62.62
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.38
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-160.75
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90661
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8766799999999999
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9715299999999999
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9823
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97406
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8651399999999999
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.5
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96329
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.27401
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9498
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-115.94
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.33074000000000003
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87359
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71896
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-118.81
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.37
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-155.31
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.06783
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68847
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7969
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,68.88
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,69.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-124.5
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-99.06
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.69
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.35433000000000003
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.11366
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92432
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92737
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97595
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9762299999999999
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.75
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97195
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.51608
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95032
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-82.94
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08284
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95242
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9146700000000001
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.37
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15285
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76873
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7300399999999999
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,59.5
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,70.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,70.25
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,109.5
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,109.75
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-132.31
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.87
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.43828
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68219
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98819
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8250700000000001
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96545
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,63.25
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,63.62
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.31
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5344800000000001
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94095
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.19
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32106999999999997
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404899999999999
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9040799999999999
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
