Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.31
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.56
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1899
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88739
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39098
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,64.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,68.88
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,74.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,137.88
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,138.38
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-63.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.21015999999999999
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77798
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99121
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89499
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95911
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9625799999999999
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9831200000000001
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7610399999999999
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9903
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,70.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,70.62
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.38
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8751200000000001
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85574
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9424100000000001
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.5
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38613000000000003
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69818
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61242
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,80.88
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,67.5
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,68.88
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,162.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,162.38
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-78.63
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70535
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16909000000000002
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97305
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.75
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.75
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92319
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94534
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96585
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585600000000001
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84851
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9909100000000001
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,70.5
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.94
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5038699999999999
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82568
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96011
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.37
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.44
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42544
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67752
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7247
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,59.38
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,63.88
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,67.88
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,160.12
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,165.25
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-63.25
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69097
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.35302
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9699399999999999
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.31
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9272799999999999
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96262
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97275
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96283
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93475
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96268
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78601
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8801899999999999
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9002700000000001
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.62
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4742
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61517
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9422299999999999
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
