Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,61.25
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,79.12
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,79.5
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,127.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7308600000000001
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8991399999999999
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9715299999999999
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97214
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9577899999999999
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95688
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8677
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95691
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63421
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87597
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90701
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46175
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9526100000000001
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95026
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,85.38
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,117.5
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,117.75
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.44
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74963
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.59039
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9915799999999999
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91699
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9545600000000001
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9648100000000001
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9065799999999999
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98169
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794299999999999
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.44
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61587
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8739
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90085
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51083
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69815
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.772
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,90.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,90.12
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,120.75
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,121.38
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.38
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7218600000000001
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56466
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99274
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.81
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.5
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9869700000000001
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9370700000000001
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9926799999999999
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,61.62
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.75
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9384100000000001
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91009
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94711
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67004
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91269
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9113100000000001
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42943000000000003
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84152
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9670700000000001
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,65.75
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,78.38
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,78.62
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,157.75
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,159.12
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.75
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9682
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7341
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8995700000000001
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
