Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.75
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.06
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.80996
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.16088
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8475600000000001
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.37
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.19
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-157.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03966
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58016
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.77151
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,80.88
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,81.12
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.5
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-143.25
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80587
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.69216
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99118
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.53362
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.4327
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97104
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.31
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9342299999999999
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36074
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9723200000000001
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.87
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.69
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.81857
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.08836000000000001
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8324299999999999
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-89.81
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030260000000000002
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82394
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00267
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,106.25
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,106.62
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,107.5
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.25
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.15453
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62136
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9656399999999999
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.94
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7785
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9625799999999999
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9657
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.69
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8523799999999999
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30465
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97278
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-150.37
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7742600000000001
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9680799999999999
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743299999999999
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-153.31
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02797
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96719
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.77368
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,93.88
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,109.88
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,110.62
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85788
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96872
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98529
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.19
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5666399999999999
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9404600000000001
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93924
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81503
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68423
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96204
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,173.06
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.25
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5542199999999999
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75689
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7824399999999999
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-147.12
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02742
