Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96631
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7293
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,78.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,78.25
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,82.38
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,83.88
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.25
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.69
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9092100000000001
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91327
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99121
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5635899999999999
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92209
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75512
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.62
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88034
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09459
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9187299999999999
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-141.06
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.56
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.65075
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17240999999999998
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96826
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-155.5
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03035
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9918799999999999
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.70922
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,68.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,68.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,87.75
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,88.12
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-156.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-110.06
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.68014
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.26061
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9852
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.38850999999999997
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906299999999999
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98325
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.06
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87839
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18611
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94842
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,175.81
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.81
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5202
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8827799999999999
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-157.81
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.43233
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68994
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7117899999999999
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,75.62
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,106.5
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,106.62
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-155.37
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-152.37
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.76739
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.82409
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99106
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.48305
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99051
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97275
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,55.88
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8361200000000001
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77871
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95129
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.63
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.82083
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.42473
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92627
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.32
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44201
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54965
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38665
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,69.38
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,117.38
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,118.5
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
