Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-82.75
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-119.62
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0298
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.43822
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93191
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.13
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.37224
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79605
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81653
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91043
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7589100000000001
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9723200000000001
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-150.75
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.5
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.77145
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6943600000000001
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95825
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.31
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-77.25
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53841
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5779
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0436
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,93.62
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.56
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.31
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.52764
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.85916
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85977
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.57089
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8942200000000001
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9854700000000001
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.75
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.38
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9327700000000001
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81689
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93509
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-134.94
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.06
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.42815
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8716700000000001
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.54556
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-144.81
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.75
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.87
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.2228
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6570699999999999
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34281999999999996
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,92.5
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,93.38
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.5
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96857
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8497600000000001
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837299999999999
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84982
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90243
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95514
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87585
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41738000000000003
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9725
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87231
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89554
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8197
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-117.25
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.44
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-121.25
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.18581
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53225
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.40484000000000003
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,66.38
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,67.12
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,88.88
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,90.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-158.19
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-151.5
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.5683199999999999
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7998
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9185200000000001
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.87
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62179
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.29995
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809899999999999
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
