Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.37
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78918
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1198
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9429
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-140.62
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.42318
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8790600000000001
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74417
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-131.44
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.54308
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98764
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78677
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,91.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,91.25
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,170.81
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-132.13
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.79794
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.59048
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95486
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84677
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8997200000000001
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92358
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88305
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3857
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94806
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-52.38
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79028
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.45437
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95135
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-123.12
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-110.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.43899
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8682799999999999
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.24099
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,77.75
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,79.88
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-171.12
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-155.75
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8725299999999999
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8619399999999999
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88913
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.19
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.41673999999999994
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97919
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88821
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90948
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.56915
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96536
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6538
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68194
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89874
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-126.81
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.37
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-77.31
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.39123
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6824600000000001
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16948
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,74.88
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,75.88
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.94
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-130.31
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8494200000000001
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.5453100000000001
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98001
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.06
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8074899999999999
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9342299999999999
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9307200000000001
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.44
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8699
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45598999999999995
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91864
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
