Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8806700000000001
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81152
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47875
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-101.81
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73175
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.16172999999999998
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,66.38
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.94
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-152.75
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7548199999999999
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8309
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8579399999999999
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.12
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.44
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6571600000000001
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92712
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9783299999999999
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80658
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98154
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97134
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.94
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8125600000000001
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76043
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44405
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-75.75
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.19
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08534
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54351
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78561
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,68.12
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,68.88
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,93.25
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,93.88
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.75
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-159.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.863
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8213799999999999
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8800899999999999
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.59942
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96042
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83883
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92676
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94531
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97501
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.06
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9536399999999999
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9051799999999999
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.55752
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-103.56
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-76.88
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.1433
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97565
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13216
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,64.25
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,67.25
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-90.31
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-156.63
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.05711
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.85806
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8497899999999999
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.42348
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94168
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8927299999999999
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81524
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9439700000000001
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9739700000000001
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86984
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92465
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70031
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-108.25
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.31
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.63
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.21111
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31283
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
