Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,59.12
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,71.25
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,71.38
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-106.63
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.37
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.14501
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.85275
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87649
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8501
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97101
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97226
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79895
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93906
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97983
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9471700000000001
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9593799999999999
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.733
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.87
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63464
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9486100000000001
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70452
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,68.62
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,69.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,91.38
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,95.38
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-78.75
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8720399999999999
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15275999999999998
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92227
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8837
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98074
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9858399999999999
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8822
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88333
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9743299999999999
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9360299999999999
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606299999999999
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.75
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.94
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.63
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51968
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62936
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66162
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,64.75
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,91.62
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,93.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,123.12
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,123.38
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-78.37
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-76.25
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.135
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17076
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94073
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.06
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.19
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93179
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9768100000000001
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98764
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,69.62
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,70.12
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9547100000000001
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98129
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97006
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7792600000000001
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98056
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96335
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72647
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7339399999999999
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75802
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,119.25
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,120.25
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,138.25
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,139.5
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-158.69
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.94
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.76974
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.81884
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91455
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
