Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63229
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94229
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92499
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9821799999999999
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64559
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9699399999999999
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,59.5
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.75
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.56
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8063
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64123
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97205
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-110.06
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.12
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.26509
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58926
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77847
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,102.62
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,103.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.62
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-146.56
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.57317
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6211800000000001
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9683799999999999
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.37
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94427
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85782
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8827799999999999
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9641700000000001
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83893
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99097
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96719
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9381700000000001
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94583
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-95.31
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.13
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.045
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48768999999999996
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67343
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,74.5
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,75.75
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,49.88
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,117.38
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,118.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-153.31
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.81
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.72601
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.49096000000000006
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9667399999999999
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86929
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94284
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9627399999999999
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9610299999999999
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9941399999999999
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9276700000000001
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,54.25
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92874
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8063899999999999
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9722
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9785799999999999
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81805
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8358700000000001
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,67.25
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,93.5
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,93.62
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,105.88
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,106.88
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-69.88
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.18712
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.34853
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9675299999999999
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.63
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89722
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93625
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
