Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.37
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.69
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.25
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.2842
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66079
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3893
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,98.75
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,110.12
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-100.12
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98044
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.0132
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.965
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95865
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9797399999999999
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97531
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90002
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8609600000000001
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90628
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.63
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8804299999999999
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92563
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9561799999999999
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.5
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85898
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74661
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63497
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,62.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,69.38
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,109.38
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,109.5
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-124.38
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8290700000000001
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.4153
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84573
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93805
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9722
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98209
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96857
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83694
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747299999999999
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8425299999999999
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9457700000000001
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89966
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86731
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79477
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9621
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,72.75
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,72.88
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,69.38
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,70.75
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,128.88
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,131.62
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9603
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97888
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98682
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63076
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9901399999999999
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.25
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,68.88
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,69.12
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9708899999999999
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9648100000000001
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97583
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74035
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99405
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87689
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,68.25
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,68.5
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.38
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74603
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6834100000000001
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93719
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
