Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,76.62
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,184.25
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,184.5
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,156.62
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,157.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-59.94
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7712399999999999
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27095
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98819
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.57205
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9466200000000001
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9830899999999999
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9754
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97351
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96506
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.5
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87213
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888600000000001
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95068
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827299999999999
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97665
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8497299999999999
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,72.12
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,73.38
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,122.38
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,122.62
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,125.62
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,127.25
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99536
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89194
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92804
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,55.5
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,55.62
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95972
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957600000000001
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9949
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,92.88
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,93.12
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,91.25
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,91.62
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91186
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9813200000000001
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99539
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,83.38
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,92.25
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.88
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.13
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66546
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81457
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.935
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.13
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98654
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53851
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7289399999999999
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,110.38
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,110.75
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,154.25
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,154.88
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,206.5
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,215.38
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.63
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-58.87
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68667
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.36483000000000004
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8616
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72638
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928600000000001
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99661
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,61.25
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,82.5
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,83.62
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.12
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90222
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8808
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9789700000000001
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8997200000000001
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686600000000001
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9222100000000001
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.43
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9331
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68902
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7672100000000001
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,60.88
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,106.88
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,107.75
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,149.62
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,153.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9680799999999999
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99139
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88428
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
