Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83157
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97134
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9908399999999999
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,57.25
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97104
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8725299999999999
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9627700000000001
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.81
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.37
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9744
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96896
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9401200000000001
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.87
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90814
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96741
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76449
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,90.5
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,93.75
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,129.12
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,129.38
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,131.38
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,131.5
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92471
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9122
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8968799999999999
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90509
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9882799999999999
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9441200000000001
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96194
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98041
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.25
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.13
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9255399999999999
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96786
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92642
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.81
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9229700000000001
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59991
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.38
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,70.75
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,74.12
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,113.62
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,115.38
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,164.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,169.5
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-64.31
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.63558
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.35384
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9063399999999999
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88074
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98956
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.5
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97104
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98505
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94058
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8981899999999999
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9795200000000001
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93799
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.37
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78955
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70968
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93484
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,77.75
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,78.38
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,124.12
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,124.5
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,120.75
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,124.62
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86639
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91086
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87311
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90286
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9954799999999999
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9943799999999999
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,79.88
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,80.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,63.25
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.12
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595600000000001
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9677399999999999
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9919399999999999
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.25
