Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.25
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.62
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.5
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9879100000000001
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9741799999999999
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92279
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98315
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87424
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9500700000000001
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.23
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,96.88
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,97.12
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,172.75
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,172.88
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,174.25
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,174.5
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-78.94
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7094699999999999
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17012
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9545600000000001
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9421700000000001
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9585600000000001
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98761
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93185
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9667399999999999
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9713700000000001
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.87
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65136
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86865
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96368
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.87
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.62
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65725
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61132
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96124
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,52.38
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,80.62
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,81.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,141.12
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,141.38
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.88
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-61.13
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5775100000000001
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.41731999999999997
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9888
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9688100000000001
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9383799999999999
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99472
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,70.62
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,70.75
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96524
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9285
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94009
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.93
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8931
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704299999999999
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9334399999999999
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.62
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.44
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53158
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44775
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85104
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,65.88
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,66.12
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,76.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,142.12
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,142.5
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.06
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.62
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7561
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5980800000000001
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9553200000000001
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8741399999999999
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769899999999999
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97736
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87192
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87897
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9562700000000001
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75351
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87659
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98911
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.81
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.88
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6068100000000001
563449,Hawthorn Drive,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36584
