Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98593
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64117
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9893799999999999
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82071
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9629200000000001
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99359
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,80.62
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,82.12
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.75
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9018200000000001
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9637100000000001
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91455
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.37
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72592
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7735
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89166
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.94
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.5
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7146600000000001
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53091
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9596899999999999
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,71.75
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,72.12
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,67.38
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,67.62
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,161.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,162.5
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77972
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65115
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96204
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9479700000000001
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96701
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98706
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,59.62
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9078700000000001
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9021
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99292
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,64.88
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.12
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9245899999999999
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8320299999999999
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86926
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.62
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60119
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46392
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81891
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,59.25
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,60.12
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,61.62
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,163.25
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,164.88
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.88
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8373700000000001
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5711
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96811
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78894
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97003
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93185
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9042600000000001
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8577899999999999
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93671
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.31
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4735
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77249
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88675
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.5
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66046
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.609
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85354
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,58.12
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,87.12
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.69
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83575
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.647
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70016
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9368299999999999
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
