Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8935200000000001
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88229
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92905
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.19
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9248299999999999
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70318
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90909
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.87
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8125600000000001
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49758
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85046
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,86.62
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,89.88
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.31
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73019
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9578200000000001
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9823299999999999
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88775
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97467
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93204
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87692
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86624
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92084
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.62
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94305
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79794
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9283399999999999
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.19
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6503899999999999
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51205
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86703
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,70.38
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,86.5
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.81
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.66891
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95004
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9834299999999999
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68545
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9591700000000001
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96954
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9079
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84335
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9204100000000001
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.81
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6604899999999999
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83481
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91446
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.69
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.06
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69885
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6192
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8694700000000001
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,67.75
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,68.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,95.12
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,95.38
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.19
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84762
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8228700000000001
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9853799999999999
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7489899999999999
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93976
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9599
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91699
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9122
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94235
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.63
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
