Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69589
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8667600000000001
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89392
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.87
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7467
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45311999999999997
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8478700000000001
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,89.12
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,89.5
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.44
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.25
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7449
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66168
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9819899999999999
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7426699999999999
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9558700000000001
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9577600000000001
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89218
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86682
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92627
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.19
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68939
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8226600000000001
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9093
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.69
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6501100000000001
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67666
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8519
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,88.12
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,88.75
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.87
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79599
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71295
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98169
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6773899999999999
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9628899999999999
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93725
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8949299999999999
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83536
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94665
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9542799999999999
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8411200000000001
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9233399999999999
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.31
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6705899999999999
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72073
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9103100000000001
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,59.25
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,92.88
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,93.25
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.31
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.56
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7207600000000001
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7052
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9694200000000001
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70639
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97235
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94629
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8856200000000001
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8513799999999999
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9686299999999999
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9475399999999999
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8435
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91138
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.88
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55193
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75415
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89361
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
