Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,59.38
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,100.5
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,100.5
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.25
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86349
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6173
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80584
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9404
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90796
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90359
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90765
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.44
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70745
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79785
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9399700000000001
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.81
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72918
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61279
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8779600000000001
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,58.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,91.38
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,91.88
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.25
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80401
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69177
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96951
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69992
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9662799999999999
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9697600000000001
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92212
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91138
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9188200000000001
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74334
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81457
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91427
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.75
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65237
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69186
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85846
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,61.62
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,98.75
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,99.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.31
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76641
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72219
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9560799999999999
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79956
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9640799999999999
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95175
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9209
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93429
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91885
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79123
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89664
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.57
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.19
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70617
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75497
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88241
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,95.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,95.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,89.38
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,89.5
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.06
563449,Hawthorn Drive,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8199700000000001
563449,Hawthorn Drive,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60528
563449,Hawthorn Drive,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96167
563449,Hawthorn Drive,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
