Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90259
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9230299999999999
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8967299999999999
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7854300000000001
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9171100000000001
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.81
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.5
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5266
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62893
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8669100000000001
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,87.75
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,87.88
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,88.75
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.63
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.63
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7699199999999999
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70526
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9694200000000001
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81381
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96985
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9381700000000001
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9115
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8685299999999999
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92212
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.75
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65566
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9751
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91775
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.69
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64147
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7070000000000001
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8717299999999999
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,89.38
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,89.75
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,89.75
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,90.38
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.25
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85467
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7115100000000001
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97525
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7976300000000001
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9655799999999999
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93124
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89236
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85083
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92004
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.44
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62753
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97546
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9149799999999999
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.19
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7871100000000001
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7164
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8935200000000001
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,90.5
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,90.75
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,90.62
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,90.75
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81299
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7655
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96255
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.63
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.5
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9254100000000001
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9593799999999999
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9790000000000001
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8697799999999999
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91269
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89984
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.69
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7330300000000001
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9797399999999999
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91675
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
