Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.44
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.68
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62692
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64147
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81884
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,94.12
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,94.38
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,93.12
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,93.38
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.94
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86661
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67776
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96893
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91858
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95004
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97357
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86831
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9061299999999999
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91135
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80911
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97565
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8883
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83285
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8153
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8425
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,51.62
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,97.5
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,98.38
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8563799999999999
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74707
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96967
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91699
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9622799999999999
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9482700000000001
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90085
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8851899999999999
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9338700000000001
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9759200000000001
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9774200000000001
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93115
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.56
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8004100000000001
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6986600000000001
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87616
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,72.25
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,72.38
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,90.5
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,91.12
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,94.5
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83841
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73324
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97095
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8773200000000001
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9686600000000001
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94937
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89361
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81338
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9379
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.87
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99145
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9932200000000001
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93835
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.56
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.759
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70077
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8725
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
