Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,77.62
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,77.88
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,96.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,96.88
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,97.75
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,99.12
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.69
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8720700000000001
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6633899999999999
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9760700000000001
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81625
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869399999999999
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9435100000000001
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88949
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8163699999999999
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9265399999999999
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94089
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9773299999999999
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90091
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8278200000000001
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78122
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8084399999999999
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,62.12
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,101.62
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,92.38
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,92.5
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.87
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80899
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69342
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98639
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89859
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9638100000000001
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9471700000000001
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8997200000000001
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9600200000000001
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91235
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9272799999999999
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9774799999999999
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90686
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.87
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77154
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73135
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87259
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,102.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,102.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,103.25
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,103.62
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.69
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8653200000000001
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66256
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9849899999999999
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6832199999999999
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95688
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9750700000000001
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8786299999999999
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8648100000000001
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89136
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94366
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776600000000001
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88556
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.13
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71554
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72042
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85205
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,63.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,93.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,93.25
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,111.88
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,112.12
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.94
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86331
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65493
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9875200000000001
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
