Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95383
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882799999999999
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494600000000001
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.56
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54199
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69824
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8465600000000001
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,64.38
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,108.38
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,108.62
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,100.12
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,101.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.44
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91904
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65496
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9353600000000001
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6538
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95816
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95319
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90048
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8792399999999999
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9404299999999999
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9276399999999999
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97708
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94763
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86725
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76312
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88379
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,67.62
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,96.5
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,96.62
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,97.5
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.63
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.13
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70632
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72888
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91974
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97675
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96548
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87713
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91006
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90976
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72308
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95526
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96744
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83157
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,57.88
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,58.38
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,109.38
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,109.62
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,99.75
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,99.88
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81747
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74716
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95474
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92026
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95206
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95718
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87137
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92343
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91904
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73086
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94852
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.5
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.58859
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75906
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
